Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86346
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90869
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87301
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84619
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87778
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,165.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,142.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,239.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,134.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,224.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,135.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,206.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99054
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99701
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Max),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,112.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,169.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,140.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97906
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88119
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22399
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.37
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95175
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90939
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87503
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,270.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,219.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,124.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,181.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,146.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,223.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99429
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98676
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Max),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,175.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,119.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,102.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,98.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,145.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97818
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58245
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24642
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91318
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83304
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87454
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,159.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,158.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,271.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,165.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
