Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,210.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99185
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97012
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99701
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Max),A,121.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,131.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,177.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.06
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.56
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96997
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89734
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24981
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.19
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98386
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88309
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84289
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81607
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88977
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,181.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,119.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,232.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,113.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,158.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,138.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,226.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98447
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98376
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99753
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Min),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Max),A,113.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,110.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,180.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,148.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.87
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.56
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96561
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57559
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19609
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96161
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88431
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65655
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82666
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78283
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,261.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,106.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,158.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,155.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,153.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,225.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97137
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97488
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Max),A,103.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,112.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,141.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.31
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.19
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96716
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90869
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19808
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85272
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95453
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
