Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.94
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57922
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92239
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76815
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,188.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,102.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,152.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,192.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,127.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,190.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.81
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97476
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96347
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99683
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Min),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Max),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,141.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-84.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96814
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60366
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25719
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.57
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88867
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.06
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74005
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92618
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80981
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,188.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,171.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,136.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,132.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,199.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97403
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9714
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99481
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,112.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.94
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-52.19
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97064
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90753
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58709
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.69
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91824
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.31
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.56
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.46459
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85348
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85934
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,159.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,156.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,148.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,167.38
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97424
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97977
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Max),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,121.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.19
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97937
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65695
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.61425
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.44
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
