Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97073
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91919
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.19
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41143
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85757
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83362
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,180.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,148.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,155.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,101.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,177.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97586
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97797
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Max),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,134.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.56
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97702
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91803
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72442
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95846
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96689
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92129
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.63
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68264
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85998
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82782
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,160.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,153.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,144.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,218.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97623
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9668
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Max),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,123.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.19
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97427
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69107
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76995
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.19
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95303
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92999
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90063
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.44
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.69
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77365
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85599
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,192.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,136.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,150.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,156.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96909
