Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97473
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99557
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.19
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97504
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94693
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.5574
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.87
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93695
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.81
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79846
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90582
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86993
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,137.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,157.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,164.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,144.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96475
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97061
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-56.06
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97409
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68286
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56701
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9176
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8631
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95364
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87378
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86029
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78293
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,173.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,149.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,142.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,131.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97763
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97104
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Max),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,106.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,119.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.94
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96707
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95276
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56298
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96039
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91519
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86545
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93991
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,41.19
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90603
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.871
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75515
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
