Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,206.12
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,156.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,126.88
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,163.5
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94873
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97317
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Max),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-53.56
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9718
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77975
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.5704
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87424
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89346
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94165
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8439
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90716
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80462
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,239.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,134.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,171.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95407
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97498
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Max),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,115.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.44
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-55.69
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97278
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90958
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.55642
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.56
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88653
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84717
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96417
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70303
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92151
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85559
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,166.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,129.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,146.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,140.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95996
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95441
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99194
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Max),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,92.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-81.13
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97018
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96487
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22725
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.87
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95966
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93097
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
