Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84762
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94977
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.31
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77313
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85934
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8479
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,177.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,130.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,136.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96524
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9678
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Max),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96866
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97049
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24456
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97107
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96188
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86633
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93405
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92532
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85855
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81366
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,311.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,154.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,157.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96139
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96143
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99631
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Max),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96823
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92352
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25264
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.56
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96036
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95865
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.884
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93722
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.19
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80783
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85605
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85748
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,194.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,135.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,196.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96033
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96139
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Max),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.12
