Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,125.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96722
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77636
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24395
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96008
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91897
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87131
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95138
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85309
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92175
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85934
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,282.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,134.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,124.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,176.75
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96283
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94784
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99438
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Max),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.56
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96732
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52908
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23272
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.87
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95679
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74194
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88772
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93808
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78009
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91409
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7915
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,156.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,82.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,114.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.31
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96109
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95508
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99536
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.81
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.94
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97821
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50576
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43047
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.94
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8266
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89035
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92059
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79568
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83825
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74716
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
