Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87524
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.31
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78466
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8602
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86691
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,153.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97034
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94687
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.996
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Max),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,115.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.44
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97537
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50393
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23629
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9454
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90445
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66244
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89371
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97693
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.56
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60143
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7615
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84042
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,247.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,135.12
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,122.25
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,142.62
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.87
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9751
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93616
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Max),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.06
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97018
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58901
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23418
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.06
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.56
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94205
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93494
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81152
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87951
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6282
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64269
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88135
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,288.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,137.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,154.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,149.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96695
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96826
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Max),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.56
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.06
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96945
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77939
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23366
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
