Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92663
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81073
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86282
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92682
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.87
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.69
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72631
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64498
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86398
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,172.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95813
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96957
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Min),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Max),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97403
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81183
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23351
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95972
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89108
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81543
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87802
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9324
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.31
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.19
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84616
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63375
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78915
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,170.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,120.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,125.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,131.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95801
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97809
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99503
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Min),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Max),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.31
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97388
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63104
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24175
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.13
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94495
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90164
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79486
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86441
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94257
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,37.37
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85306
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89154
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74826
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,158.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,106.88
