Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,116.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,154.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97287
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98413
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Min),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,89.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,104.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.56
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.69
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9697
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50161
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2379
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93735
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87393
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84329
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91168
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94977
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86734
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71936
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79541
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,162.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,143.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,138.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98105
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98236
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99738
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Max),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.69
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96808
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68099
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2368
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.93
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94995
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84735
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84436
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90426
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95233
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.56
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.94
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63479
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86719
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,124.5
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,147.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,165.38
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98202
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98199
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,95.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96805
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77572
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23717
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94855
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93222
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8013
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85357
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92505
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
