Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67935
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63452
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86624
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,309.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,139.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,162.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,137.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98071
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98389
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99765
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Min),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Max),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,123.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96905
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83514
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3095
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94589
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79483
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86505
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92499
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.94
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60598
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64184
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83615
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,167.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,116.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,144.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,149.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97934
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97833
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Max),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,115.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.44
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.06
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96982
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52239
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.64959
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.94
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95834
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97003
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84283
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85998
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9237
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.31
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.63
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70568
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88913
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83108
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,176.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,130.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,100.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,171.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97525
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98175
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99777
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Max),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.31
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.94
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97668
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51037
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29772
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
