Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94522
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89221
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8649
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92236
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.44
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66339
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72079
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86093
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,205.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,136.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,126.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,99.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97375
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98636
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99789
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Max),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,121.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98019
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74313
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23436
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92407
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8515
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87213
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91669
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.07
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,36.87
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61379
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64111
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80804
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,164.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,126.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,166.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96878
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98279
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99829
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Min),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Max),A,87.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,106.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,127.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,113.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97513
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77621
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23314
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.81
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92819
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95227
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85083
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90018
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89837
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.56
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63247
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62966
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8294
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,184.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,152.38
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,123.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,159.62
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
