Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97259
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98264
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99829
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Min),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Max),A,83.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,118.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-79.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97629
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76437
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22313
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.13
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91489
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88525
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8663
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90338
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,41.94
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73419
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6712
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78488
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,176.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,110.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,162.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97382
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98361
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99844
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Min),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,92.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,110.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,121.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97296
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68609
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23348
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91647
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96786
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89847
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87497
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97314
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92938
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62295
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90564
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86651
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,119.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,100.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,129.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,183.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97339
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98395
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99835
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Min),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Max),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,92.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,130.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.06
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96823
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77624
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22936
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9288
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82971
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87497
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95038
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.56
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64581
