Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7055
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86465
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,176.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,128.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,108.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,142.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,121.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,155.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97656
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98422
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99786
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Min),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Max),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,111.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,134.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97256
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77621
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22994
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96396
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86392
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88144
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92917
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.94
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7518
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66165
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86078
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,183.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,152.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,112.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,171.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,192.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97757
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98956
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Min),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Max),A,95.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,110.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,129.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97433
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49883
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23366
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.31
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95071
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87781
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87262
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92633
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.06
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69516
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67977
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87057
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,261.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,140.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,166.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,113.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,175.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97137
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98257
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99835
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Min),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Max),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,140.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,123.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.81
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.44
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9733
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50167
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2321
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.69
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94772
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86941
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
