Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88907
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9237
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65115
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72216
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87066
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,251.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,106.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,149.5
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,133.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,185.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96985
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97919
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Min),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Max),A,102.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,99.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,138.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.44
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96802
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49807
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23854
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94678
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9472
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86099
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92618
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,35.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65725
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89795
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76077
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,235.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,152.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,141.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,210.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97705
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97955
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99814
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Min),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Max),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,112.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,124.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.81
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9693
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50338
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42263
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9454
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97458
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89499
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93384
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,39.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69903
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68878
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78381
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,136.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,140.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,137.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,168.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97577
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97186
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Min),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Max),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,75.62
