Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,134.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.94
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96884
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81259
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.5931
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.31
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96759
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86777
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91391
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.69
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.56
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64285
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67266
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82898
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,190.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,157.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,202.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98013
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96973
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Min),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Max),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,107.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.69
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96899
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59445
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24199
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.31
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96191
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86923
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89673
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86069
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68246
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85849
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,147.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,106.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,156.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,121.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,139.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,205.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97995
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98096
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99805
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Min),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Max),A,97.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,148.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,122.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-82.06
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97778
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6925
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2466
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96118
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96139
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89728
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92117
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69265
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8457
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
