Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,191.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,146.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,132.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,201.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97772
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97595
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99832
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Min),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Max),A,87.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.31
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97958
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59185
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24315
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.13
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90152
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92193
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.13
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86471
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89789
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85812
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,245.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,147.38
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,142.88
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,210.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97064
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97107
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99805
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Max),A,94.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-83.19
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78412
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23595
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94549
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96109
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85763
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91821
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8612
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70422
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86911
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,212.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,127.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,140.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,136.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97467
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97308
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9964
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Min),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Max),A,92.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,138.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.31
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9794
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50231
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24404
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96338
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96106
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
