Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87137
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92612
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.93
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90124
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66894
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81289
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,210.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,143.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,131.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,207.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9772
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98334
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99481
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Min),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.87
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.94
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97293
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75329
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2358
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97696
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82156
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89129
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93472
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88299
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6828
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8024
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,163.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,169.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,148.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97952
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98871
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9949
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,136.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.56
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.69
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97269
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55517
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23796
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95477
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89242
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90014
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.957
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71087
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7539
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87991
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,186.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,112.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,166.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,185.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,148.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97897
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98657
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99545
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Max),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.56
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
