Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97357
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77438
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2365
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.18
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87494
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89514
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95346
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7138
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90423
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86538
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,167.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,172.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,160.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98199
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97498
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,99.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,107.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.19
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97116
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72738
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23574
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82406
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91135
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94809
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.69
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7547
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75143
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83169
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,166.12
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,195.75
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,138.62
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,156.38
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
